Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
852401,HILL STREET - HEDNESFORD,2023-05-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,transformer,,Temperature,C,21.4
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852401,HILL STREET - HEDNESFORD,2023-05-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,transformer,,Temperature,C,21.5
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,transformer,,Temperature,C,21.6
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.63
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,transformer,,Temperature,C,21.8
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
852401,HILL STREET - HEDNESFORD,2023-05-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,transformer,,Temperature,C,21.9
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,transformer,,Temperature,C,22.1
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
852401,HILL STREET - HEDNESFORD,2023-05-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,transformer,,Temperature,C,22.2
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
852401,HILL STREET - HEDNESFORD,2023-05-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,transformer,,Temperature,C,22.4
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
852401,HILL STREET - HEDNESFORD,2023-05-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,transformer,,Temperature,C,22.6
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
852401,HILL STREET - HEDNESFORD,2023-05-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,transformer,,Temperature,C,22.7
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852401,HILL STREET - HEDNESFORD,2023-05-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,transformer,,Temperature,C,22.8
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
852401,HILL STREET - HEDNESFORD,2023-05-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,transformer,,Temperature,C,22.9
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,transformer,,Temperature,C,23.1
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
852401,HILL STREET - HEDNESFORD,2023-05-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
