Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,transformer,,Temperature,C,23.2
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852401,HILL STREET - HEDNESFORD,2023-05-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,transformer,,Temperature,C,23.4
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
852401,HILL STREET - HEDNESFORD,2023-05-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,transformer,,Temperature,C,23.5
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852401,HILL STREET - HEDNESFORD,2023-05-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,transformer,,Temperature,C,23.7
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852401,HILL STREET - HEDNESFORD,2023-05-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,transformer,,Temperature,C,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
852401,HILL STREET - HEDNESFORD,2023-05-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,transformer,,Temperature,C,23.9
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852401,HILL STREET - HEDNESFORD,2023-05-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,transformer,,Temperature,C,24.1
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
852401,HILL STREET - HEDNESFORD,2023-05-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,transformer,,Temperature,C,24.2
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-05-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.33
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,transformer,,Temperature,C,24.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
852401,HILL STREET - HEDNESFORD,2023-05-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,transformer,,Temperature,C,24.6
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
852401,HILL STREET - HEDNESFORD,2023-05-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,transformer,,Temperature,C,24.7
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,transformer,,Temperature,C,24.8
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852401,HILL STREET - HEDNESFORD,2023-05-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
